Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
551549,Priors Gate,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.38
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.36
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.08
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.74
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
551549,Priors Gate,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.36
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.33
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.11
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.07
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
551549,Priors Gate,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.34
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.16
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.22
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
551549,Priors Gate,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.73
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.35
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.41
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.83
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,36.7
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.03
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
551549,Priors Gate,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.11
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.37
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.59
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
551549,Priors Gate,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.87
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.69
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.95
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.86
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
551549,Priors Gate,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.65
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.3
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
551549,Priors Gate,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.69
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.06
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.59
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
551549,Priors Gate,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.61
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.1
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.16
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
551549,Priors Gate,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.12
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.73
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.57
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
