Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
551549,Priors Gate,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.54
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.86
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.28
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
551549,Priors Gate,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.34
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.07
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.12
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
551549,Priors Gate,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.19
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.32
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.24
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
551549,Priors Gate,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.13
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.43
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.57
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
551549,Priors Gate,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.78
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.01
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.27
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
551549,Priors Gate,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.45
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.46
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.12
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
551549,Priors Gate,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.89
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.03
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,36.2
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
551549,Priors Gate,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.32
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.91
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.82
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,36.1
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
551549,Priors Gate,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.99
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.76
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.49
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.26
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,36.1
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
551549,Priors Gate,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.77
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.85
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.97
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
