Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
551549,Priors Gate,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.46
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.12
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.63
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
551549,Priors Gate,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.73
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.06
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.8
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
551549,Priors Gate,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.11
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.11
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
551549,Priors Gate,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.28
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.83
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
551549,Priors Gate,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.12
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.35
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,13.77
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
551549,Priors Gate,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.04
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.93
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.54
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
551549,Priors Gate,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.3
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.59
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.51
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
551549,Priors Gate,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.14
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.38
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.74
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.12
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,35.7
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
551549,Priors Gate,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.55
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.26
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.39
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.22
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.25
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.6
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
551549,Priors Gate,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.96
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.53
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
