Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.14
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.75
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.21
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
551549,Priors Gate,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.29
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.25
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
551549,Priors Gate,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.91
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.3
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.04
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
551549,Priors Gate,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.07
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.51
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
551549,Priors Gate,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.81
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.31
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.52
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
551549,Priors Gate,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.14
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.88
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.78
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
551549,Priors Gate,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.97
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.32
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
551549,Priors Gate,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.91
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.66
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.44
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
551549,Priors Gate,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.26
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.44
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.77
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
551549,Priors Gate,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.81
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.38
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.14
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
551549,Priors Gate,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
