Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.59
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.63
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.34
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
551549,Priors Gate,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.37
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.57
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.79
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
551549,Priors Gate,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.55
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
551549,Priors Gate,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.22
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,35.2
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
551549,Priors Gate,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.47
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.53
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.59
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
551549,Priors Gate,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.94
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.18
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.55
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
551549,Priors Gate,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.38
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.48
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.77
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
551549,Priors Gate,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.96
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.1
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.15
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.21
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
551549,Priors Gate,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.99
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.81
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.2
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
551549,Priors Gate,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.44
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.03
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.8
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.3
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
