Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
551549,Priors Gate,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.04
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.3
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.49
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
551549,Priors Gate,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.74
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.9
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.91
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
551549,Priors Gate,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.28
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.74
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.15
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
551549,Priors Gate,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.74
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.18
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
551549,Priors Gate,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.63
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.19
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,34.7
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
551549,Priors Gate,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.75
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.79
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.62
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.29
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.23
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
551549,Priors Gate,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.98
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.44
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.9
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,37.5
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
551549,Priors Gate,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.2
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.8
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.58
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.89
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
551549,Priors Gate,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.66
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.74
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
551549,Priors Gate,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.9
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.94
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.06
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
