Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
551549,Priors Gate,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.55
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.67
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.6
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
551549,Priors Gate,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.13
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.93
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.53
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,34.4
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
551549,Priors Gate,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.67
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.49
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.12
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
551549,Priors Gate,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.51
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.94
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
551549,Priors Gate,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.61
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.31
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.67
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
551549,Priors Gate,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.56
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.07
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.2
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
551549,Priors Gate,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.39
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.12
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
551549,Priors Gate,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.73
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.43
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.65
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
551549,Priors Gate,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.56
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.24
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
551549,Priors Gate,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.44
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.22
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.05
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
