Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
551549,Priors Gate,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.58
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
551549,Priors Gate,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
551549,Priors Gate,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.98
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.78
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,34.7
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
551549,Priors Gate,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.55
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.84
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.19
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
551549,Priors Gate,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.73
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.19
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.93
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
551549,Priors Gate,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.49
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.49
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
551549,Priors Gate,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.25
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.72
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
551549,Priors Gate,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.8
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.8
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.99
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
551549,Priors Gate,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.8
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.2
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,40.6
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
551549,Priors Gate,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.73
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
