Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
551549,Priors Gate,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.11
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.73
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,35.2
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
551549,Priors Gate,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.53
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,43.1
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
551549,Priors Gate,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.3
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
551549,Priors Gate,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.15
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
551549,Priors Gate,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,9.85
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
551549,Priors Gate,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.62
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
551549,Priors Gate,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.07
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.26
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.4
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,35.7
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
551549,Priors Gate,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,9.39
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
551549,Priors Gate,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.54
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
551549,Priors Gate,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.62
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
