Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
551549,Priors Gate,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.49
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,9.87
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,9.79
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
551549,Priors Gate,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.76
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.69
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,36.1
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
551549,Priors Gate,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.67
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.03
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,9.66
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,36.2
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
551549,Priors Gate,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.8
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.95
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,9.66
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.7
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
551549,Priors Gate,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.07
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,10.06
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
551549,Priors Gate,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.45
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
551549,Priors Gate,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.27
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.42
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
551549,Priors Gate,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.66
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,36.7
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
551549,Priors Gate,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.56
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.2
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.67
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
551549,Priors Gate,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.92
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.39
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.56
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
