Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
551549,Priors Gate,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.52
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,1.7
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,37.0
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
551549,Priors Gate,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.1
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.72
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.36
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.6
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,37.1
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
551549,Priors Gate,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.16
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,37.2
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
551549,Priors Gate,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.17
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.49
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.23
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,37.3
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
551549,Priors Gate,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.54
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.33
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,37.4
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
551549,Priors Gate,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,10.03
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,37.5
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
551549,Priors Gate,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,10.32
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,37.5
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
551549,Priors Gate,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.66
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,37.6
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
551549,Priors Gate,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.82
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.33
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.29
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,37.7
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
551549,Priors Gate,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
