Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.44
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,37.8
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
551549,Priors Gate,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.31
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,10.12
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,37.9
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
551549,Priors Gate,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,10.09
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,38.0
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
551549,Priors Gate,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,10.06
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,38.1
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
551549,Priors Gate,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.51
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.78
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
551549,Priors Gate,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.49
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.66
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
551549,Priors Gate,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.36
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.11
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
551549,Priors Gate,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.58
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,36.1
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
551549,Priors Gate,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.4
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.6
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,36.2
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
551549,Priors Gate,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.61
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.62
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.84
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
