Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
551549,Priors Gate,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.87
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,12.7
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,42.1
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
551549,Priors Gate,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.49
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.34
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
551549,Priors Gate,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.27
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.05
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
551549,Priors Gate,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.13
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
551549,Priors Gate,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.45
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.39
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.76
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
551549,Priors Gate,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.99
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.87
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
551549,Priors Gate,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.51
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.86
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
551549,Priors Gate,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.89
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.99
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.13
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
551549,Priors Gate,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.56
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.13
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,20.25
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,75.5
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.9
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,36.7
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.31
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
551549,Priors Gate,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.51
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,18.19
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,64.9
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,36.7
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
