Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.35
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
551549,Priors Gate,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.56
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.68
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.72
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
551549,Priors Gate,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.17
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.96
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
551549,Priors Gate,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.38
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.13
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.31
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.4
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
551549,Priors Gate,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.24
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.32
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.04
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
551549,Priors Gate,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.28
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.47
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
551549,Priors Gate,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.16
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.79
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.19
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
551549,Priors Gate,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.16
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.77
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.84
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.16
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
551549,Priors Gate,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.78
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.13
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.17
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.96
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
551549,Priors Gate,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.52
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.55
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.36
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
551549,Priors Gate,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.02
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.99
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.1
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.36
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.11
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
