Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
551549,Priors Gate,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.35
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.91
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.91
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.09
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.24
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
551549,Priors Gate,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.14
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.21
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.75
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
551549,Priors Gate,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.13
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.47
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.17
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,36.9
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
551549,Priors Gate,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.81
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.11
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.6
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
551549,Priors Gate,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.61
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.33
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.8
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.35
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,36.7
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.56
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.26
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
551549,Priors Gate,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.38
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.61
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.27
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.32
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.4
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,36.7
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.95
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
551549,Priors Gate,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.25
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.8
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.97
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.03
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.49
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
551549,Priors Gate,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.25
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.59
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
551549,Priors Gate,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.82
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.66
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.5
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.14
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.52
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.91
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.57
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
551549,Priors Gate,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.31
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.51
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.35
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.39
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
