Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
551549,Priors Gate,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.37
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.86
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.1
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.52
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.07
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
551549,Priors Gate,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.76
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.32
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.35
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.49
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.99
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,36.2
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.01
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
551549,Priors Gate,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.5
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.52
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.38
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.98
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.76
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.74
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
551549,Priors Gate,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.38
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.73
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.29
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.02
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
551549,Priors Gate,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.22
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.21
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.93
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.58
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.44
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.46
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
551549,Priors Gate,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.16
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.82
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.55
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.2
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.0
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,35.7
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.99
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.5
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
551549,Priors Gate,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.17
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.36
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.34
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.73
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.1
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.72
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.72
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
551549,Priors Gate,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.04
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.1
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.7
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.15
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
551549,Priors Gate,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.28
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.59
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.53
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.3
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.78
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
551549,Priors Gate,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
551549,Priors Gate,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
551549,Priors Gate,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.6
551549,Priors Gate,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.58
551549,Priors Gate,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.23
551549,Priors Gate,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
551549,Priors Gate,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
551549,Priors Gate,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
551549,Priors Gate,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
