Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,34.3
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
551549,Priors Gate,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.64
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.22
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.91
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,34.2
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
551549,Priors Gate,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.88
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.35
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,34.1
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
551549,Priors Gate,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.23
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.81
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.75
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,34.1
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
551549,Priors Gate,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.43
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.28
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.96
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,34.0
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
551549,Priors Gate,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.21
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.79
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
551549,Priors Gate,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.82
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.33
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.1
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
551549,Priors Gate,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.96
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.99
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.56
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,33.7
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
551549,Priors Gate,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.38
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.46
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.03
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,33.6
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
551549,Priors Gate,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.79
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.47
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.99
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,33.6
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
551549,Priors Gate,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.24
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.58
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.03
