Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.82
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
551549,Priors Gate,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.46
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.22
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,33.4
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
551549,Priors Gate,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.71
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.17
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.34
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,33.4
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
551549,Priors Gate,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.05
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.44
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,33.3
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
551549,Priors Gate,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.47
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.51
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,33.2
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
551549,Priors Gate,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.44
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,33.1
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
551549,Priors Gate,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.77
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.91
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.67
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.4
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,33.1
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
551549,Priors Gate,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.13
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.68
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.38
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,33.0
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
551549,Priors Gate,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.13
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.17
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
551549,Priors Gate,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.93
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.04
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,32.8
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
