Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
551549,Priors Gate,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.07
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.71
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.12
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,32.7
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
551549,Priors Gate,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.65
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.47
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,32.7
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
551549,Priors Gate,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.15
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.4
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,32.6
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
551549,Priors Gate,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.38
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,32.6
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
551549,Priors Gate,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.48
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.16
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,32.6
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
551549,Priors Gate,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.04
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.32
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.89
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,32.6
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
551549,Priors Gate,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.61
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.78
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.72
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,32.5
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
551549,Priors Gate,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.78
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,32.5
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
551549,Priors Gate,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.53
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.81
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.43
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,32.5
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
551549,Priors Gate,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.1
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.56
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.85
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,32.5
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
