Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
551549,Priors Gate,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.37
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,32.5
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
551549,Priors Gate,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.87
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.46
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,32.5
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
551549,Priors Gate,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.95
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.76
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.69
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
551549,Priors Gate,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.76
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.7
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.2
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
551549,Priors Gate,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.96
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.68
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
551549,Priors Gate,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.27
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.24
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
551549,Priors Gate,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.15
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.34
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.09
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.7
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
551549,Priors Gate,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.43
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.64
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.61
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
551549,Priors Gate,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.55
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
551549,Priors Gate,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.76
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.15
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
