Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
551549,Priors Gate,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.7
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.04
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.45
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
551549,Priors Gate,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.29
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.89
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
551549,Priors Gate,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.16
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.02
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.5
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
551549,Priors Gate,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.7
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.78
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.83
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
551549,Priors Gate,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.08
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.42
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.18
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
551549,Priors Gate,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.74
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
551549,Priors Gate,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.32
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
551549,Priors Gate,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.39
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
551549,Priors Gate,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.87
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.05
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.68
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.09
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
551549,Priors Gate,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.78
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.04
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.44
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
