Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.32
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
551549,Priors Gate,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.95
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.63
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.34
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
551549,Priors Gate,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.36
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
551549,Priors Gate,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.36
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.86
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.28
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
551549,Priors Gate,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.25
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,32.5
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
551549,Priors Gate,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.83
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.29
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,32.5
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
551549,Priors Gate,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.03
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,32.5
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
551549,Priors Gate,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.59
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.43
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,32.6
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
551549,Priors Gate,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.77
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.79
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,32.6
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
551549,Priors Gate,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.12
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,32.7
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
551549,Priors Gate,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.66
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.3
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.69
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
