Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,32.8
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
551549,Priors Gate,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.27
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.11
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
551549,Priors Gate,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.87
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.66
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
551549,Priors Gate,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,33.0
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
551549,Priors Gate,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,33.1
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
551549,Priors Gate,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.45
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,33.2
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
551549,Priors Gate,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.39
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,33.2
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
551549,Priors Gate,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.76
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.13
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,33.3
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
551549,Priors Gate,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.75
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.11
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.14
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,33.4
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
551549,Priors Gate,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.82
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
551549,Priors Gate,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.92
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.28
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
