Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
551549,Priors Gate,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.88
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.94
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,33.6
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
551549,Priors Gate,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.87
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,33.7
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
551549,Priors Gate,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
551549,Priors Gate,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.23
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.38
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
551549,Priors Gate,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,34.0
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
551549,Priors Gate,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.26
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.65
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,34.0
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
551549,Priors Gate,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.54
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,34.1
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
551549,Priors Gate,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.96
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.61
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.45
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,34.2
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
551549,Priors Gate,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.48
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.47
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,34.3
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
551549,Priors Gate,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.49
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
