Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,34.4
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
551549,Priors Gate,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.42
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.52
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
551549,Priors Gate,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.51
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
551549,Priors Gate,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.24
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.63
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,34.7
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
551549,Priors Gate,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.08
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
551549,Priors Gate,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.21
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
551549,Priors Gate,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
551549,Priors Gate,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
551549,Priors Gate,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.05
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,35.2
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
551549,Priors Gate,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.21
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
551549,Priors Gate,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
