Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.98
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.59
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.96
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
551549,Priors Gate,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.06
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.24
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.02
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,35.2
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
551549,Priors Gate,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.11
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.27
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
551549,Priors Gate,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.16
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
551549,Priors Gate,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.05
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.64
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
551549,Priors Gate,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.17
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
551549,Priors Gate,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.6
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,35.7
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
551549,Priors Gate,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.04
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.52
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
551549,Priors Gate,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.33
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
551549,Priors Gate,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.14
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.13
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
