Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
551549,Priors Gate,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.77
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.25
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,36.1
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
551549,Priors Gate,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.02
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.99
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,36.2
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
551549,Priors Gate,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.15
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.93
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.49
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
551549,Priors Gate,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.17
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.22
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.61
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.64
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
551549,Priors Gate,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.61
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.82
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.09
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
551549,Priors Gate,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.74
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.68
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
551549,Priors Gate,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.81
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.35
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.14
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.76
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.32
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
551549,Priors Gate,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.35
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.2
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
551549,Priors Gate,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.5
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.54
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.77
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
551549,Priors Gate,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.17
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.55
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.43
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.16
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
