Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
551549,Priors Gate,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.12
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.93
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,36.7
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.12
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
551549,Priors Gate,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.48
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.33
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.73
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
551549,Priors Gate,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.99
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.37
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
551549,Priors Gate,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.96
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.5
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.16
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
551549,Priors Gate,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.31
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.6
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.86
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.03
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,36.8
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.69
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
551549,Priors Gate,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.22
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.75
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.41
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.71
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,36.7
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.91
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
551549,Priors Gate,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.14
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.99
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.04
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.31
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,36.7
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
551549,Priors Gate,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.9
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.78
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.78
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.52
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.07
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.86
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.4
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
551549,Priors Gate,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.31
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.72
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.06
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.52
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.44
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
551549,Priors Gate,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.87
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.24
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.19
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
