Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
551549,Priors Gate,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.24
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.4
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.65
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.23
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
551549,Priors Gate,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.02
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.29
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.06
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,36.6
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
551549,Priors Gate,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.24
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.01
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.12
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.28
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.73
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
551549,Priors Gate,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.51
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.25
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.56
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,36.5
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.73
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
551549,Priors Gate,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.56
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.82
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.52
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.81
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.56
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.48
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
551549,Priors Gate,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.38
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.6
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.38
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.16
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,36.4
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
551549,Priors Gate,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.54
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.43
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.65
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,36.3
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.88
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.89
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
551549,Priors Gate,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.07
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.97
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.79
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,36.1
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.59
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
551549,Priors Gate,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.75
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.85
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.93
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.97
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,36.0
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.98
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.08
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
551549,Priors Gate,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.56
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.18
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.23
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.45
