Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.56
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,35.9
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.81
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
551549,Priors Gate,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.33
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.66
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.19
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.18
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.66
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.29
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,35.7
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.94
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.34
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
551549,Priors Gate,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.88
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.29
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.09
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.39
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.07
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.3
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.86
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
551549,Priors Gate,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.68
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.51
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.49
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.2
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.55
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.58
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.97
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
551549,Priors Gate,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.88
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.98
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.21
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.72
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.34
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
551549,Priors Gate,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.47
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.72
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.88
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.2
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,35.2
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.43
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.63
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
551549,Priors Gate,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.47
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.35
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.04
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.98
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
551549,Priors Gate,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.38
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.55
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.47
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.39
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
551549,Priors Gate,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.38
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.1
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.16
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
551549,Priors Gate,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.47
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.58
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.04
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,34.7
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
551549,Priors Gate,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.54
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.05
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.55
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.14
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
