Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.95
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.37
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
551549,Priors Gate,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.45
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.07
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.72
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
551549,Priors Gate,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.59
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.28
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.57
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
551549,Priors Gate,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.51
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.6
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,34.4
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
551549,Priors Gate,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.49
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.23
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,34.3
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
551549,Priors Gate,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.6
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.55
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,34.3
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
551549,Priors Gate,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.52
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.56
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,34.2
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
551549,Priors Gate,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.7
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.24
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,34.1
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
551549,Priors Gate,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.66
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,34.1
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
551549,Priors Gate,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.66
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.66
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,34.0
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
551549,Priors Gate,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.67
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.87
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
