Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,34.0
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
551549,Priors Gate,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.14
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
551549,Priors Gate,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.32
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.56
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.7
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
551549,Priors Gate,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.74
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.9
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
551549,Priors Gate,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.25
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.87
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.17
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,33.7
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
551549,Priors Gate,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.46
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.17
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,33.6
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
551549,Priors Gate,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.92
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.74
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.26
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
551549,Priors Gate,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.86
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.41
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.66
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
551549,Priors Gate,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.39
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.65
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.21
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
551549,Priors Gate,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.04
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.46
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.92
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,33.4
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
551549,Priors Gate,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
