Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.75
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.47
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.75
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,33.4
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
551549,Priors Gate,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.62
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.74
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.92
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,33.3
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
551549,Priors Gate,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.93
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.78
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.24
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.39
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,33.3
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.07
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
551549,Priors Gate,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.19
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.75
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.66
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,33.3
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
551549,Priors Gate,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.87
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.17
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.36
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.71
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,33.3
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
551549,Priors Gate,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.01
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.16
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,33.3
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
551549,Priors Gate,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.72
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,33.2
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
551549,Priors Gate,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.72
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.04
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,33.1
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
551549,Priors Gate,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.63
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.94
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.78
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.36
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,33.1
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
551549,Priors Gate,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.5
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,33.1
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
