Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
551549,Priors Gate,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.15
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.29
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,33.1
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
551549,Priors Gate,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.88
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.15
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,33.1
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
551549,Priors Gate,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.54
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.11
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,33.1
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
551549,Priors Gate,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.12
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.11
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.44
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,33.0
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
551549,Priors Gate,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.47
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.97
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,33.0
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
551549,Priors Gate,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.72
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.47
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.86
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,33.0
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
551549,Priors Gate,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.31
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.82
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,33.0
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
551549,Priors Gate,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.4
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.69
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.6
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,33.0
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
551549,Priors Gate,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,33.0
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
551549,Priors Gate,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.85
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.26
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
