Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
551549,Priors Gate,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.67
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
551549,Priors Gate,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.01
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.26
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
551549,Priors Gate,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
551549,Priors Gate,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.9
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.48
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
551549,Priors Gate,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.15
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.28
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
551549,Priors Gate,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.58
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.4
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.58
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
551549,Priors Gate,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.66
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.27
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.13
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
551549,Priors Gate,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.34
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.65
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
551549,Priors Gate,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.33
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.12
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
551549,Priors Gate,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.68
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.55
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.81
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
