Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.45
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
551549,Priors Gate,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.98
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.93
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
551549,Priors Gate,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.65
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.49
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.59
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
551549,Priors Gate,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.34
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.61
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.14
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
551549,Priors Gate,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.39
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.81
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
551549,Priors Gate,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.88
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.36
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.79
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
551549,Priors Gate,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.14
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.99
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.14
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
551549,Priors Gate,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.28
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.19
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
551549,Priors Gate,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,10.77
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.84
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,39.7
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
551549,Priors Gate,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.46
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.55
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.12
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.64
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,33.0
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
551549,Priors Gate,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.19
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.92
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
