Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,33.0
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
551549,Priors Gate,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.43
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.17
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.39
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.24
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,33.1
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
551549,Priors Gate,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.52
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.45
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,33.1
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
551549,Priors Gate,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.87
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.88
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,33.2
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
551549,Priors Gate,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.66
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,33.3
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
551549,Priors Gate,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.76
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,33.3
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
551549,Priors Gate,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.55
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,33.4
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
551549,Priors Gate,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.96
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.16
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.75
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
551549,Priors Gate,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.59
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.74
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
551549,Priors Gate,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.61
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.83
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,33.6
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
551549,Priors Gate,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.73
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.23
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.51
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
