Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,33.7
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
551549,Priors Gate,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.21
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
551549,Priors Gate,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.14
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.6
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
551549,Priors Gate,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.82
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,34.0
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
551549,Priors Gate,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.62
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.49
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.38
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,34.1
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
551549,Priors Gate,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.51
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,34.1
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
551549,Priors Gate,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,34.3
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
551549,Priors Gate,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,34.3
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
551549,Priors Gate,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,34.4
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
551549,Priors Gate,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
551549,Priors Gate,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.55
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
