Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
551549,Priors Gate,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.48
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.05
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,34.7
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
551549,Priors Gate,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.47
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.2
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.02
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
551549,Priors Gate,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.24
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.55
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.4
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
551549,Priors Gate,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.73
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.35
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.44
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
551549,Priors Gate,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.95
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.57
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
551549,Priors Gate,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.87
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
551549,Priors Gate,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.66
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.95
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
551549,Priors Gate,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.66
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.83
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,35.2
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
551549,Priors Gate,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.78
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.98
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,35.3
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
551549,Priors Gate,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.84
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.71
