Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
551549,Priors Gate,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.75
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,35.4
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
551549,Priors Gate,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.71
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,10.15
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.48
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,35.5
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
551549,Priors Gate,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.22
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,10.26
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,35.6
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
551549,Priors Gate,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.2
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.51
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,35.7
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
551549,Priors Gate,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.37
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.45
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,35.8
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
551549,Priors Gate,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
